Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.45
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.58
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414172,Belmont,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.92
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.66
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.52
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414172,Belmont,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.53
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414172,Belmont,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.36
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.38
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.92
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414172,Belmont,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.3
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.85
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414172,Belmont,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.33
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.28
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414172,Belmont,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.21
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.23
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.14
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
414172,Belmont,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.52
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.28
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.03
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414172,Belmont,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.94
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
