Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414172,Belmont,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.84
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.74
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
414172,Belmont,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.57
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.31
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.13
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.91
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
414172,Belmont,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.4
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.34
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.19
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
414172,Belmont,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.48
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.48
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.16
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414172,Belmont,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.19
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.89
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414172,Belmont,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.03
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.86
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.2
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.32
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.26
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.41
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.2
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414172,Belmont,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.08
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.71
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414172,Belmont,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.16
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.13
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.78
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414172,Belmont,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.92
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.07
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.58
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
