Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.5
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.39
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.59
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414172,Belmont,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.36
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.01
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.5
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.82
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
414172,Belmont,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.5
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.81
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.76
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414172,Belmont,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,18.18
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,18.74
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.24
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.72
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414172,Belmont,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.24
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.45
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.96
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.51
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.29
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414172,Belmont,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.84
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.16
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.46
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.67
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414172,Belmont,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.22
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.71
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.81
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414172,Belmont,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.75
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.31
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.16
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414172,Belmont,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.97
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.51
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414172,Belmont,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.77
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.68
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.55
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
