Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414172,Belmont,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.18
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.1
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414172,Belmont,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.62
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.89
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.33
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.79
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414172,Belmont,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.91
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.59
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,18.66
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.14
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414172,Belmont,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.51
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.9
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.53
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.32
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414172,Belmont,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.15
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.48
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.59
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414172,Belmont,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.35
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.63
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.52
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
414172,Belmont,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.24
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414172,Belmont,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.34
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.59
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414172,Belmont,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.36
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.32
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.5
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414172,Belmont,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.04
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.2
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.78
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
