Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414172,Belmont,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.76
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.14
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.92
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.59
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414172,Belmont,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.05
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.4
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.59
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.5
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.84
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.6
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
414172,Belmont,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.17
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.33
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414172,Belmont,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.54
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.45
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.12
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414172,Belmont,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.66
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.2
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.58
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.62
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414172,Belmont,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.3
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.07
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.94
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,17.2
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414172,Belmont,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,21.47
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,61.6
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.2
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
414172,Belmont,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.77
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.47
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.01
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414172,Belmont,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.09
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.46
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.04
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414172,Belmont,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.28
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.69
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.73
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
