Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
414172,Belmont,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.42
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.52
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414172,Belmont,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.11
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.16
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,22.6
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.41
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
414172,Belmont,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.45
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.37
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.38
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
414172,Belmont,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.81
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.71
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.45
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.74
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414172,Belmont,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.69
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.31
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414172,Belmont,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.62
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414172,Belmont,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.32
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.9
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
414172,Belmont,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.71
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,17.7
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
