Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
414172,Belmont,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.01
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.33
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.53
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414172,Belmont,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
414172,Belmont,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.62
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414172,Belmont,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.23
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.87
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,17.9
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414172,Belmont,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.38
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,17.9
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414172,Belmont,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.69
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.01
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,17.9
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414172,Belmont,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.64
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.95
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.0
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414172,Belmont,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.04
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.0
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414172,Belmont,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.84
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,18.0
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414172,Belmont,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.97
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.47
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.51
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414172,Belmont,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.01
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.39
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
