Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.86
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.48
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414172,Belmont,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.29
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.9
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.64
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.7
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.84
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.07
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.85
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,18.2
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414172,Belmont,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,12.54
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.21
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.93
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.5
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.7
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.04
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.24
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.78
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
414172,Belmont,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.54
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.97
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.49
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414172,Belmont,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,14.9
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.56
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.77
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.74
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414172,Belmont,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.99
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.8
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
414172,Belmont,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,12.53
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.73
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
