Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414172,Belmont,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.4
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.87
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414172,Belmont,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.95
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.13
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.64
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414172,Belmont,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.05
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.69
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.29
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.88
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414172,Belmont,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.27
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.09
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414172,Belmont,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.73
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.55
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.98
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,15.61
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.96
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.07
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414172,Belmont,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,16.33
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.96
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.37
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414172,Belmont,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.65
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.87
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.3
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
414172,Belmont,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,15.25
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.55
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.09
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.15
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.8
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.34
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
