Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.09
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414172,Belmont,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.44
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414172,Belmont,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.61
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
414172,Belmont,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.58
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.54
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414172,Belmont,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.58
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414172,Belmont,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.96
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.55
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414172,Belmont,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.78
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414172,Belmont,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.72
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414172,Belmont,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.83
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.85
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414172,Belmont,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.21
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.89
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414172,Belmont,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.89
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.68
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414172,Belmont,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
