Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.63
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.9
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.53
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.18
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414172,Belmont,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.84
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.29
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.12
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414172,Belmont,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,20.92
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.42
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.96
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
414172,Belmont,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.84
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.36
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.19
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
414172,Belmont,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.03
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,21.56
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.25
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
414172,Belmont,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.39
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.69
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.28
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.67
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
414172,Belmont,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.46
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.84
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.29
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.37
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414172,Belmont,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.53
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.43
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.76
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
414172,Belmont,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.18
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.27
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.09
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.02
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,18.9
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
414172,Belmont,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.12
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.27
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.97
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.37
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
