Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,18.8
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414172,Belmont,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.8
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.57
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.64
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.01
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,18.8
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414172,Belmont,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,23.35
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.99
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.46
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,18.8
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
414172,Belmont,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.77
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.53
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.07
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.45
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,18.8
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414172,Belmont,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.75
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.56
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.64
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.82
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,18.8
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
414172,Belmont,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.51
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.41
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.11
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.09
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,18.7
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414172,Belmont,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.45
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.33
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.33
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.09
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
414172,Belmont,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.99
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.71
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.53
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.75
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
414172,Belmont,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.68
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.81
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.61
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.68
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
414172,Belmont,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.15
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.63
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.44
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.29
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
414172,Belmont,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.37
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.37
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,54.8
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.32
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.43
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.1
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
414172,Belmont,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
