Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.13
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,24.38
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,64.2
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.89
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
414172,Belmont,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.53
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.72
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.02
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.6
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
414172,Belmont,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.13
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.96
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.05
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.57
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
414172,Belmont,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.31
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,31.19
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,85.2
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.24
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
414172,Belmont,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.08
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.49
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.32
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.1
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.99
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.7
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
414172,Belmont,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.6
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.31
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.61
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,69.2
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.56
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
414172,Belmont,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.61
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.51
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.17
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.7
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.8
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
414172,Belmont,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.84
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.66
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.29
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.6
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
414172,Belmont,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.95
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,25.76
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.11
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,58.9
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.36
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
414172,Belmont,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.72
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.84
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,32.44
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,86.6
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.4
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.88
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414172,Belmont,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.99
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.26
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.86
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,63.0
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.95
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
