Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.2
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
414172,Belmont,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.05
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.03
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,19.11
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.03
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.2
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
414172,Belmont,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.39
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.64
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.5
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.36
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
414172,Belmont,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.4
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.34
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.97
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414172,Belmont,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.12
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.25
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.2
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414172,Belmont,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.55
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.19
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.84
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.07
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
414172,Belmont,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.17
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.33
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.38
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414172,Belmont,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.41
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.17
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.35
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
414172,Belmont,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.64
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.37
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.26
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414172,Belmont,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.69
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.31
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.0
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414172,Belmont,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.63
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.51
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.0
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414172,Belmont,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
