Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.17
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.05
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.0
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414172,Belmont,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.66
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.31
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.0
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.3
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
414172,Belmont,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.02
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.0
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414172,Belmont,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.22
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.31
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.82
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.0
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
414172,Belmont,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.78
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.35
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.58
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.51
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,17.9
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.43
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.77
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.73
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,17.9
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414172,Belmont,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.34
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.34
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.49
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,17.9
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414172,Belmont,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.6
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.71
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.63
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,17.9
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414172,Belmont,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.65
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.65
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.75
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414172,Belmont,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.71
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.4
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
414172,Belmont,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.66
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.38
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.49
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
