Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414172,Belmont,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.87
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.84
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
414172,Belmont,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.99
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414172,Belmont,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.48
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.5
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.3
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.65
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,17.7
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414172,Belmont,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.17
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.81
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.12
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,17.7
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414172,Belmont,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.51
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.21
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414172,Belmont,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.34
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.66
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
414172,Belmont,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.71
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.46
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.59
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.27
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414172,Belmont,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.92
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.72
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.82
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
414172,Belmont,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.92
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.84
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.28
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414172,Belmont,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.17
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.66
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414172,Belmont,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
