Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.2
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.53
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.83
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.54
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414172,Belmont,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.22
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.18
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.61
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
414172,Belmont,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.92
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.06
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.38
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.37
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.99
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.05
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.34
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
414172,Belmont,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,17.35
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.25
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.99
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414172,Belmont,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.12
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.37
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.08
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414172,Belmont,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.45
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.74
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.79
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.17
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414172,Belmont,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.52
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.16
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.6
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.52
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414172,Belmont,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.62
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.89
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.3
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414172,Belmont,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.47
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.97
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.73
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.2
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414172,Belmont,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.18
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.76
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
