Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
414172,Belmont,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,21.9
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,59.1
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.13
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414172,Belmont,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.53
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.2
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414172,Belmont,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,23.56
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.45
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414172,Belmont,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.17
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.64
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.97
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.68
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414172,Belmont,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.97
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.96
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414172,Belmont,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.63
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.86
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.28
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414172,Belmont,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,18.79
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,54.8
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.53
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414172,Belmont,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.65
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.37
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.65
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414172,Belmont,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.9
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.64
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.43
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
414172,Belmont,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.77
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.99
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.88
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414172,Belmont,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
