Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.86
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.31
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.92
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.28
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414172,Belmont,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.78
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.61
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.41
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414172,Belmont,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.84
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.82
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414172,Belmont,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.71
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.3
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.64
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.26
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414172,Belmont,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.12
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.67
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.77
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414172,Belmont,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.78
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.48
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
414172,Belmont,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.24
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.07
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.71
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.43
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.52
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
414172,Belmont,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.35
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.12
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414172,Belmont,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,17.79
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.47
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
414172,Belmont,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.94
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.07
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
