Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.49
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.73
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414172,Belmont,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.16
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.66
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.19
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414172,Belmont,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.34
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.08
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414172,Belmont,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.41
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.39
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.48
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.12
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414172,Belmont,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.81
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.99
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.73
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414172,Belmont,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.85
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.52
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.27
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.71
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414172,Belmont,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.86
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414172,Belmont,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.3
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.64
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414172,Belmont,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.61
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.88
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414172,Belmont,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
