Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.78
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414172,Belmont,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414172,Belmont,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.07
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.43
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414172,Belmont,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.49
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
414172,Belmont,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.61
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.63
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414172,Belmont,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.64
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414172,Belmont,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.83
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.81
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414172,Belmont,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.85
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.71
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.59
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414172,Belmont,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.67
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
414172,Belmont,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.75
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
