Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414172,Belmont,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.77
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.22
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.83
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414172,Belmont,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,13.19
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.96
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.7
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414172,Belmont,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.34
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.07
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414172,Belmont,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.88
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.87
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414172,Belmont,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,14.37
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.32
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.51
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414172,Belmont,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.89
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.6
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414172,Belmont,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,12.6
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.74
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414172,Belmont,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.7
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.91
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414172,Belmont,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.1
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.72
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414172,Belmont,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.74
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.22
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.74
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414172,Belmont,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.67
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.1
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
