Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.95
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.96
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414172,Belmont,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.13
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.14
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414172,Belmont,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.46
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.62
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.84
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.52
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.52
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
414172,Belmont,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.4
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.62
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414172,Belmont,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.32
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.63
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.07
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414172,Belmont,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
